Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.02
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.53
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,30.13
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.26
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,41.48
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,78.4
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.1
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.4
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,178.7
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.8
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.11
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.6
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.32
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.58
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.22
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.82
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.6
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.8
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.1
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,20.9
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.99
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.27
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.31
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.17
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
606926,Ocean Square Saundersfoot,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.39
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.26
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.5
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.97
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.55
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.39
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.43
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.02
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.56
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.44
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,40.51
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,80.8
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.1
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.4
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,174.5
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.94
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.19
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.93
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.61
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.18
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.49
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.47
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.0
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.9
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.6
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,20.9
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.23
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.56
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.59
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.52
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
606926,Ocean Square Saundersfoot,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.91
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.97
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.99
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.6
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.7
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.9
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.43
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.83
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.79
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.8
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.62
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,42.59
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,88.7
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.5
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.6
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,183.6
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.9
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.83
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.05
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.16
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.39
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.04
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.51
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.8
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.9
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.4
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,20.9
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.9
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.56
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.59
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,78.74
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.6
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
606926,Ocean Square Saundersfoot,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.7
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.99
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.24
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.11
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.75
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.3
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.88
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.31
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.6
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.34
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.85
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,42.95
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,94.8
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.0
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.2
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,184.7
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.99
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.72
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.24
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.21
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,35.79
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.28
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.88
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.2
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.9
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.9
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,20.9
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.27
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.94
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,67.69
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.76
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,76.26
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
606926,Ocean Square Saundersfoot,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.91
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.6
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.23
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.89
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.4
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.3
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.54
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.8
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.45
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.78
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.46
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,43.79
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,99.0
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.6
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.3
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,188.6
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.86
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.12
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.9
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.28
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.03
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.09
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.27
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.2
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.2
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.3
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,20.9
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.5
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.28
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.98
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.44
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,75.21
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
606926,Ocean Square Saundersfoot,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.88
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.93
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.41
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.38
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.1
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.1
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.24
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.05
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.01
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.84
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.86
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,43.72
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,93.7
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.6
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.4
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,187.3
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.91
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.98
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.37
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.46
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.95
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.84
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.02
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.5
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.1
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.7
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,20.9
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.06
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.72
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.29
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.58
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,74.18
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
606926,Ocean Square Saundersfoot,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.71
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.99
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.78
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.34
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.96
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.2
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.62
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.88
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.72
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.73
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.59
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,42.94
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,98.7
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.2
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.5
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,183.9
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.99
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.24
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.19
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.94
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.72
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.88
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.82
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.4
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.8
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.6
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,20.9
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.75
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.95
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,75.68
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
606926,Ocean Square Saundersfoot,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.64
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.85
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.75
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.33
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.29
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.8
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.8
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.7
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.12
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.54
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.25
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.8
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.38
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,43.79
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,101.7
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.2
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.3
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,187.8
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
