Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.99
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.01
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.4
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.6
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.22
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.54
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.3
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.1
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.3
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.2
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,20.8
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.49
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.41
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,59.87
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,75.96
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
606926,Ocean Square Saundersfoot,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.4
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.07
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.91
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.23
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.32
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.42
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.9
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.8
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.85
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.86
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.58
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.38
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.36
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,42.13
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,86.6
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.5
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.8
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,181.1
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.02
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.53
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.99
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.63
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.38
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.08
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.77
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.2
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.5
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.9
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,20.8
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.68
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.94
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.21
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,68.2
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,62.09
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,74.74
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
606926,Ocean Square Saundersfoot,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.84
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.56
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.84
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.08
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.3
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.49
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.54
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,33.66
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.05
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,44.33
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,79.5
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,145.4
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.9
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,190.3
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.88
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.4
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.42
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.3
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.85
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.71
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.66
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.1
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.1
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.0
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,20.8
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.86
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,66.35
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.89
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,74.5
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
606926,Ocean Square Saundersfoot,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.12
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.68
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.91
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.72
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.3
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.6
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.73
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.64
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.19
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,40.05
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.03
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,41.8
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,70.7
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,169.6
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.1
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.9
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.3
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.78
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.12
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.13
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.72
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.1
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.3
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.89
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.3
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.0
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.9
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,20.8
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.16
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.42
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.23
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,74.33
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,58.96
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,74.42
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
606926,Ocean Square Saundersfoot,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.3
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.65
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.03
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.82
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.9
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.7
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.9
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.95
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.68
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.76
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.35
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.83
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,37.32
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,72.3
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.7
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.8
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.2
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.72
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.11
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.91
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.57
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.23
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.35
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.21
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.1
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.5
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.8
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,20.8
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.92
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.59
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,71.58
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
606926,Ocean Square Saundersfoot,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.15
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.73
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.98
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.2
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.0
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.9
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.62
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.5
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.86
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.16
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.96
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,34.26
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,67.3
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.2
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.6
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.3
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.65
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.05
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.05
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.92
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.24
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.7
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.14
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.0
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.0
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.6
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,20.8
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,52.12
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.62
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,76.07
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,117.9
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
606926,Ocean Square Saundersfoot,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.2
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.26
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.25
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.94
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.5
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.1
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.15
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.38
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.5
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.25
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.77
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,81.2
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.0
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.2
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.2
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.65
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.9
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.67
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.69
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.21
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.59
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.49
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.9
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.5
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.9
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,20.7
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,61.41
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,56.92
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,69.61
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
606926,Ocean Square Saundersfoot,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.05
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.92
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.71
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.01
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.0
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.1
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.94
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.05
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.47
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.34
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.71
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.23
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,77.2
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.4
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.1
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.0
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.7
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.22
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.63
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.17
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.85
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.39
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.92
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.7
