Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.6
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.9
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,20.6
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.76
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,63.38
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,58.45
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,68.4
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
606926,Ocean Square Saundersfoot,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.15
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.23
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.45
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.0
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.0
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.1
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.9
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.38
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.36
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.24
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.99
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.51
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,41.73
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,100.1
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.1
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.5
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,178.2
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.7
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.03
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.78
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.71
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.83
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.88
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.47
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.9
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.4
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.0
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,20.6
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.03
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.31
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,62.63
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,58.93
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,84.51
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
606926,Ocean Square Saundersfoot,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.6
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.25
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.91
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.98
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.87
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.19
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.0
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.9
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.0
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.88
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.11
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.72
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.29
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.41
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,35.64
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,86.4
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.2
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.3
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.8
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.65
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.9
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.25
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.24
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.66
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.12
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.02
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.6
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.1
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.5
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,20.6
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.86
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,56.42
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,61.01
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,78.08
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
606926,Ocean Square Saundersfoot,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.6
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.77
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.04
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.28
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.75
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.12
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.4
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.5
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.99
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.36
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.48
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.18
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,34.49
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,84.6
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.7
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.3
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.8
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.72
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.04
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.51
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.75
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.06
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.5
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.88
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.0
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.4
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.9
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,20.6
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.43
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,58.78
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,63.47
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,73.68
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
606926,Ocean Square Saundersfoot,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.78
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.09
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.83
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.4
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.69
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.15
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.58
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.26
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.74
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.33
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,34.47
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,95.4
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.9
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.8
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.0
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.25
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.18
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.44
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.88
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.86
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.45
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,39.2
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.17
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,38.49
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.6
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.9
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.3
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,20.6
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.75
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.13
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,62.6
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,63.55
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,81.42
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
606926,Ocean Square Saundersfoot,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.6
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.54
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.27
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.16
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.53
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.1
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.79
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.59
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.1
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.41
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.97
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,33.61
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,86.5
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.5
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.8
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.9
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.24
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.48
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.18
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.22
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.75
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,47.21
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.17
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,38.51
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,201.0
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.8
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.9
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,20.5
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.73
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.36
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,72.58
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,62.38
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,79.84
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
606926,Ocean Square Saundersfoot,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.7
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.33
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.84
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.34
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.38
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.2
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.5
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.8
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.66
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.57
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.74
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,31.02
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,38.05
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,93.6
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.1
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.3
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.9
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.21
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.19
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.52
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.17
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.51
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.64
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,39.68
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.75
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,36.85
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.5
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.5
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.4
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,20.5
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.66
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.88
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,65.5
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,65.24
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,81.73
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
606926,Ocean Square Saundersfoot,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.4
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.22
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.62
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.82
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.48
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.1
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.3
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.35
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.33
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.61
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.49
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.56
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,30.27
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,43.0
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,115.7
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.2
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.7
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,184.8
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.25
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.53
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.17
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.51
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.05
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.48
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.08
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.77
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.1
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.5
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.4
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,20.4
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.71
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.73
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,60.43
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,63.49
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,87.05
