Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,132.4
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
606926,Ocean Square Saundersfoot,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.6
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.91
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.28
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.48
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.49
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.8
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.1
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.78
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.41
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.42
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.16
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,34.78
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,91.0
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.1
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.8
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.3
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.25
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.41
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.9
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.12
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.07
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,37.0
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.99
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,38.39
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.6
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.8
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.6
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,20.3
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,60.04
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,63.08
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,79.56
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
606926,Ocean Square Saundersfoot,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.2
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.14
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.07
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.8
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.9
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.95
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.7
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.1
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.6
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.19
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.46
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.48
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.14
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.22
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.25
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,35.34
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,86.2
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.4
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.1
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.23
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.66
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.06
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.32
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.69
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,38.82
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.36
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.6
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.8
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.5
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.6
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,20.3
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.12
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,62.17
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,67.73
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,72.16
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
606926,Ocean Square Saundersfoot,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.05
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.9
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.84
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.6
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.27
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.8
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.0
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.89
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.49
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.66
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.58
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.54
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,32.12
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.76
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,72.3
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.0
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.3
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.3
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.77
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.77
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.36
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.91
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,41.8
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.19
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.59
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.0
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.6
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.1
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,20.2
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.86
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,69.47
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,74.33
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.6
606926,Ocean Square Saundersfoot,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.83
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.93
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.03
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.77
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.52
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.7
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.2
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.8
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.44
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.36
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,39.21
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,97.6
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.2
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.2
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,167.6
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.27
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.83
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.66
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.32
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.24
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,46.77
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.03
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.73
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,198.6
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.9
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.3
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,20.1
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.52
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,69.38
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,74.32
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,75.98
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.1
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
606926,Ocean Square Saundersfoot,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.16
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.19
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.35
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.73
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.5
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.5
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.4
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.67
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.27
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.44
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.31
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,32.31
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,43.46
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,108.4
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.7
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.0
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,184.3
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.73
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.08
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.45
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.38
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,40.66
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.97
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.0
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.7
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.7
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.8
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,20.1
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.17
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,64.69
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,67.5
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,80.73
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
606926,Ocean Square Saundersfoot,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.26
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.07
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.63
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.07
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.8
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.09
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.66
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.74
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.81
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.94
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.2
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,34.01
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,41.63
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,91.2
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.5
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.0
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,176.9
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.2
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.85
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.03
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.12
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.32
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,41.62
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.74
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.98
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.0
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.8
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.8
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,20.0
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.24
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,70.52
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,75.85
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,81.57
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.1
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.7
606926,Ocean Square Saundersfoot,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.2
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.9
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.69
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.32
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.62
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.2
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.72
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.56
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.65
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.88
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.08
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.3
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,33.13
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,40.93
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,87.1
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.9
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.5
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,174.1
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.74
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.47
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.93
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.65
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.06
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.95
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.54
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.3
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.6
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.7
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,20.0
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.44
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,67.56
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,71.79
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,80.0
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
606926,Ocean Square Saundersfoot,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.9
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.1
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.61
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.67
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.5
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
