Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.94
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.69
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.33
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.81
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,43.19
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,91.9
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.8
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.1
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,184.2
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.28
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.78
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.75
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.24
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.39
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,48.33
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.94
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.9
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,206.5
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.3
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.4
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,19.9
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,77.32
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,75.08
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,82.86
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.3
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.2
606926,Ocean Square Saundersfoot,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.9
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.84
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.21
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.55
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.35
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.4
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.32
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.36
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.02
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.91
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.58
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,36.58
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,41.23
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,87.1
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.1
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,155.3
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,175.8
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.26
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.76
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.77
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.34
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.8
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,47.81
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.35
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.14
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,204.5
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.5
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.9
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,19.8
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.77
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.71
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,76.31
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,79.58
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,82.99
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.4
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.3
606926,Ocean Square Saundersfoot,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.8
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.14
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.92
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.81
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.91
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.97
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.7
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.4
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.85
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.96
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.28
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.31
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.33
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.91
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,41.44
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,95.3
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.5
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.4
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.0
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.75
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.94
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.19
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.34
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,48.27
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.6
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.17
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,206.2
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.5
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.4
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,19.8
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.17
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.27
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,81.48
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,68.17
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,87.72
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,348.1
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
606926,Ocean Square Saundersfoot,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.6
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.29
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.09
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.69
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.6
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.16
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.9
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.5
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.56
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.06
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.04
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.67
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,31.62
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,37.26
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,91.0
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.8
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.2
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.2
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.32
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.71
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.28
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.13
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.98
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,51.7
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.18
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.87
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,220.4
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.8
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.0
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,19.7
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.3
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,76.66
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,73.14
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,83.41
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.5
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.1
606926,Ocean Square Saundersfoot,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.2
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.18
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.05
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.76
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.18
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.3
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.5
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.2
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.52
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.59
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.26
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.9
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.84
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.62
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.41
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,30.2
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,39.35
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,96.8
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.3
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.7
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,168.6
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.3
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.81
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.26
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.54
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.47
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,50.28
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.81
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.41
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,215.6
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.0
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.7
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,19.6
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.43
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,75.58
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,79.06
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,83.4
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.0
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.4
606926,Ocean Square Saundersfoot,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.6
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.45
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.88
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.9
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.81
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.72
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.2
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.7
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.24
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.35
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.92
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.13
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.57
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.58
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,38.96
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,99.0
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.6
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.3
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,166.9
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.27
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.86
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.3
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.88
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.94
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,59.87
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.72
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.02
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.0
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,254.6
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.1
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.3
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,19.5
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.23
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,89.4
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,72.19
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,82.25
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,380.5
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
606926,Ocean Square Saundersfoot,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.1
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.68
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.34
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.65
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.1
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.7
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.63
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.37
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.32
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.68
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.22
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,39.81
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,96.9
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.4
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.6
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,170.9
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.78
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.22
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.4
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.16
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,44.46
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.32
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,36.39
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.9
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.1
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.2
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,19.5
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.91
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,72.95
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,65.14
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,87.0
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
606926,Ocean Square Saundersfoot,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.8
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.92
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.88
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.55
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.16
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,42.1
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.5
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.1
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.26
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.75
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.87
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.74
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.04
