Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.28
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,37.02
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,90.4
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.7
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.2
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.7
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.67
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.94
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.25
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.7
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,48.08
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.7
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,38.58
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,205.8
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.1
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.4
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,19.4
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.43
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,77.87
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,64.14
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,93.65
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,136.2
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.4
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
606926,Ocean Square Saundersfoot,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,398.8
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.43
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.58
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.91
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.87
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,45.0
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.8
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.9
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.46
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.33
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.13
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.42
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.73
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,38.22
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,87.8
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.7
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.1
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,164.3
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.84
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.32
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.43
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.26
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,49.75
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.94
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.86
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,212.6
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.2
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.4
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,19.3
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.84
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.93
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,81.13
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,65.67
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,89.62
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,122.2
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.6
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
606926,Ocean Square Saundersfoot,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,382.2
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.77
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.82
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.18
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.47
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.9
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.9
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.3
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.42
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.26
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.47
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.91
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,31.92
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.67
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.1
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.0
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.5
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.66
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.29
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.31
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.14
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,43.92
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.89
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.34
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.5
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.0
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.4
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,19.3
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.35
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,76.73
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,73.12
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,70.76
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.1
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.4
606926,Ocean Square Saundersfoot,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.12
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.75
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.14
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.28
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.8
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.6
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.47
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.01
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.43
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.87
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.2
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.35
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.34
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.24
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.1
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.9
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.9
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.9
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.19
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.66
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.05
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.46
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.88
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,45.73
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.78
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.79
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,195.2
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.5
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.8
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,19.3
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.5
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.5
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,80.79
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,73.5
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,73.97
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.5
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
606926,Ocean Square Saundersfoot,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.01
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.59
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.45
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.17
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.2
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.1
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.82
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.1
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.47
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.05
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.56
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.85
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.83
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.06
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,35.89
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,83.5
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.7
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.5
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.4
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.84
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.26
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.01
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.48
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,49.85
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.49
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.05
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,211.7
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.9
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.1
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,19.2
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.84
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,80.46
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,64.38
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,82.32
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.4
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
606926,Ocean Square Saundersfoot,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.5
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.72
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.27
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.86
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.71
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.4
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.0
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.0
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.56
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.13
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.98
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.45
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.48
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.65
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,30.72
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,68.1
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.2
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.2
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.7
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.94
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.99
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.36
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.66
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,41.13
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.13
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.78
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.6
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.1
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.6
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,19.1
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.65
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.94
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,72.21
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,65.82
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,75.73
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
606926,Ocean Square Saundersfoot,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.16
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.86
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.35
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.64
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.61
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.97
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.9
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.29
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.87
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.8
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.71
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.1
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.73
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,68.3
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.3
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.9
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.2
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.73
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.78
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.12
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.62
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,45.4
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.2
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.75
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,193.6
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.0
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.0
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,19.0
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.69
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.24
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,77.04
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,59.76
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,74.65
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.8
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
606926,Ocean Square Saundersfoot,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.27
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.21
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.59
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.49
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.9
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.7
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.0
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.41
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.4
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.81
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.72
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.29
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,69.0
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.0
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.2
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.6
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.85
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
