Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.02
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.11
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.58
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,44.41
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.7
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.49
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.4
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.9
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.9
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,19.0
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.4
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,74.19
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,61.25
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,75.93
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.4
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
606926,Ocean Square Saundersfoot,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.94
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.37
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.33
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.78
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.3
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.6
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.6
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.83
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.27
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.01
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.53
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.05
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,78.8
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.7
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.9
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.4
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.7
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.45
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.98
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.06
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,43.42
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.62
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.98
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.2
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.4
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.4
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,18.9
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.04
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.9
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,68.92
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,56.38
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,75.04
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.6
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
606926,Ocean Square Saundersfoot,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.04
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.51
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.6
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.54
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.5
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.3
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.07
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.76
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.65
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.14
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.78
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,37.08
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,85.3
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.2
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.2
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.0
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.89
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.35
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.56
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.36
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,41.86
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.07
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.26
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.1
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.4
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.3
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.9
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.55
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.59
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,71.99
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,58.13
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,82.6
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.9
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
606926,Ocean Square Saundersfoot,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.8
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.6
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.02
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.69
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.71
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.2
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.0
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.3
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.72
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.23
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.71
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.21
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.65
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.16
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,34.56
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,72.7
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.2
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.8
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.0
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.78
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.02
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.1
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.83
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,40.91
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.47
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.42
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.2
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.9
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.9
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,18.7
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,67.61
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,63.56
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,79.13
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
606926,Ocean Square Saundersfoot,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.16
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.75
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.52
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.6
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.0
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.54
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.2
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.17
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.69
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.4
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,37.34
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,81.9
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.5
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.3
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.7
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.8
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.81
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.81
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.19
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,48.76
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.59
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.03
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,206.6
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.9
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.3
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,18.6
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,77.7
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,62.21
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,79.37
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.3
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
606926,Ocean Square Saundersfoot,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.3
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.6
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.61
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.57
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.36
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.4
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.4
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.2
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.01
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.01
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.06
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.21
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,43.92
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,100.8
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.3
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.1
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,189.9
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.27
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.03
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.31
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.62
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.04
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,47.11
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.42
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.08
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.8
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.0
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.7
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,18.5
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.92
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,78.28
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,59.38
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,79.2
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.4
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
606926,Ocean Square Saundersfoot,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.7
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.24
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.25
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.57
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.25
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.6
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.1
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.02
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.77
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.61
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.98
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.68
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.89
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,37.57
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,79.4
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.6
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.5
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.5
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.96
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.49
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.73
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.99
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,39.31
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.46
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.42
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.9
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.6
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.7
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,18.5
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.87
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.46
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,69.41
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,57.4
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,70.56
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
606926,Ocean Square Saundersfoot,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.23
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.1
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.21
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.11
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.55
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.1
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.27
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.04
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.87
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.89
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.57
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.01
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,75.3
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.9
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.1
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.8
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.89
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.43
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.29
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.58
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.34
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.21
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.1
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.1
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.2
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,18.5
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
