Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.76
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.89
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,64.13
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.79
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,67.24
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
606926,Ocean Square Saundersfoot,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.42
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.07
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.34
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.1
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.46
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.7
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.1
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.0
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.03
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.4
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.08
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.62
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.37
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,72.5
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.9
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.2
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.87
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.17
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.76
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.44
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,39.11
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.26
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.38
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.3
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.8
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.0
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,18.5
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,65.91
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.66
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,70.26
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
606926,Ocean Square Saundersfoot,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.42
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.12
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.21
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.15
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.46
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.3
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.2
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.09
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.98
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.31
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.86
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.48
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.12
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.16
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.5
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.87
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.69
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.46
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.89
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,39.01
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.99
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.21
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.6
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.9
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.1
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,18.5
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,59.6
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,53.26
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,61.19
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
606926,Ocean Square Saundersfoot,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.76
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.25
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.45
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.74
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.9
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.9
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.79
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.78
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.51
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.6
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.7
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.47
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.32
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.49
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.29
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.0
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.5
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.23
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.97
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.32
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.55
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.74
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.11
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.33
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.48
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.6
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.9
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.0
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,18.5
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,70.86
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,59.44
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,68.04
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
606926,Ocean Square Saundersfoot,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.88
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.09
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.55
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.12
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.8
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.8
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.89
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.36
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.98
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.08
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.23
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.42
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.66
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.61
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,77.4
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.7
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.9
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.98
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.54
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.48
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.85
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,39.98
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.88
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.93
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.7
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.7
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.1
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,18.5
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.31
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,61.31
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.45
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,66.05
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
606926,Ocean Square Saundersfoot,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.12
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.79
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.66
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.91
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.7
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.4
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.99
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.65
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.25
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.05
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.61
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.26
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.1
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.5
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.0
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.97
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.65
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.93
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.9
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.24
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.32
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.72
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.1
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.6
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.7
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,18.5
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.47
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.65
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,51.27
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,59.39
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
606926,Ocean Square Saundersfoot,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.21
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.63
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.81
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.03
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.6
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.1
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.1
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.17
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.14
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.01
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.17
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.76
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.36
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.5
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.26
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.4
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.76
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.32
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.53
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.1
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.18
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.84
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.15
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.3
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.0
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.3
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,18.5
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.47
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.3
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.7
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.32
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,58.68
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
606926,Ocean Square Saundersfoot,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.53
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.82
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.55
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.33
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.93
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.4
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.7
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.6
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.39
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.05
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.68
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.31
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.14
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.7
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.84
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.62
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.06
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.21
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.88
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.35
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.18
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.6
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.2
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.7
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,18.5
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.99
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.29
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.25
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
606926,Ocean Square Saundersfoot,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.78
