Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.15
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.35
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.64
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.9
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.9
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.5
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.99
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.19
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.09
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.89
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.51
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.0
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.82
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.78
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.32
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.06
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.5
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.08
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.24
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.8
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.0
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.8
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,18.6
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.56
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.17
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.74
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.65
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
606926,Ocean Square Saundersfoot,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.27
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.02
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.54
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.57
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.65
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.8
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.4
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.16
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.59
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.4
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.15
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.05
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.82
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.28
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.59
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.33
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.45
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.37
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.2
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.3
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.9
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,18.6
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.24
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.97
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.49
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.43
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
606926,Ocean Square Saundersfoot,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.4
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.14
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.62
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.15
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.8
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.6
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.88
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.73
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.54
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.07
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.62
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.3
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.85
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.81
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.71
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.88
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.32
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.24
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.82
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.2
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.8
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.8
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,18.6
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.06
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.87
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.45
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.36
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.2
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
606926,Ocean Square Saundersfoot,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.3
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.14
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.28
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.72
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.39
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.8
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.1
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.74
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.47
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.09
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.45
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.28
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.01
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.86
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.99
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.86
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.37
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,35.05
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.19
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.5
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,18.6
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.54
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.29
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.26
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.5
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.51
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
606926,Ocean Square Saundersfoot,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.04
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.99
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.91
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.62
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.68
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.5
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.51
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.53
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.42
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.88
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.5
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.86
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.45
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.54
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.18
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.71
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.47
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.31
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.5
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.9
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.8
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,18.5
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.48
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.02
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.83
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
606926,Ocean Square Saundersfoot,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.48
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.06
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.66
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.57
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.93
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.4
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.4
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.4
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.75
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.93
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.82
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.99
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.1
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.82
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.94
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.28
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.21
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.7
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.76
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.95
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.0
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.2
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.7
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,18.5
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.52
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.22
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.92
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
606926,Ocean Square Saundersfoot,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.89
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.18
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.06
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.66
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.86
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.7
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.3
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.48
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.25
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.92
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.51
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.1
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.02
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.55
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.51
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.25
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,35.11
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.93
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.7
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.5
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,18.5
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.18
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,50.09
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.18
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
606926,Ocean Square Saundersfoot,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.31
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.98
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.24
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.49
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.81
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.2
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.5
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.23
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
