Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.92
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.35
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.82
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.05
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.3
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.85
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.47
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.94
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.79
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.38
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.29
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.2
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.9
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,18.6
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.58
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.9
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.13
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
606926,Ocean Square Saundersfoot,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.34
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.1
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.47
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.65
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.57
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.9
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.2
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.25
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.13
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.17
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.66
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.71
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.94
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.78
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.78
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.4
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.38
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.36
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.3
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.8
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,18.6
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,44.07
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.01
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.97
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
606926,Ocean Square Saundersfoot,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.93
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.56
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.2
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.01
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.31
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.5
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.2
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.06
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.88
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.32
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.31
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.61
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.0
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.69
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.03
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.54
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.29
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.05
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.81
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.9
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.1
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.9
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,18.5
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.23
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.06
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.83
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
606926,Ocean Square Saundersfoot,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.06
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.32
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.44
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.94
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.91
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.6
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.15
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.83
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.11
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.9
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.9
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.3
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.63
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.14
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.44
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.29
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.43
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.0
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.3
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.1
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,18.5
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.07
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.61
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
606926,Ocean Square Saundersfoot,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.84
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.41
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.59
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.39
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.2
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.3
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.0
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.23
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.83
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.37
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.04
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.74
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.92
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.9
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.59
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.1
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.6
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.94
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.0
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.26
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.5
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.4
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,18.5
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.76
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.48
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.47
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
606926,Ocean Square Saundersfoot,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.15
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.18
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.61
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.59
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,46.0
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.6
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.1
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.26
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.32
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.51
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.66
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.39
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.05
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.3
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.57
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.72
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.04
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.26
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.83
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.36
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.8
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.6
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.4
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,18.5
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.38
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.87
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.26
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
606926,Ocean Square Saundersfoot,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.53
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.34
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.64
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.04
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.4
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.44
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.74
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.57
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.57
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.31
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.62
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.83
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.32
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.09
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.25
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.3
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.6
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,18.5
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,39.62
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.3
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.18
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
606926,Ocean Square Saundersfoot,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.35
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.64
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.68
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.89
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.2
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.9
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.11
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.34
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.95
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
