Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.7
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.27
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.29
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.15
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.52
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.18
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.34
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.5
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.4
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,18.5
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.84
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,38.28
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.14
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
606926,Ocean Square Saundersfoot,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.51
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.31
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.81
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.04
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.1
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.2
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.5
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.94
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.52
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.2
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.78
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.09
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.52
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.73
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.76
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.85
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.7
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.2
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,18.5
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.52
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,40.91
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.94
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
606926,Ocean Square Saundersfoot,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.76
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.75
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.65
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.11
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.3
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.8
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.2
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.14
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.33
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.37
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.6
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.67
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.99
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.08
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.98
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.63
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.05
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.79
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.5
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.2
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,18.6
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,39.61
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.77
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.58
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
606926,Ocean Square Saundersfoot,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.36
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.21
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.75
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.04
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.6
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.99
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.07
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.78
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.47
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.65
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.52
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.66
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.57
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.5
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.9
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.7
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,18.6
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.65
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,34.62
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.14
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
606926,Ocean Square Saundersfoot,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.23
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.66
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.68
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.21
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.1
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.1
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.5
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.55
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.4
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.86
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.36
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.53
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.64
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.18
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.22
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.97
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.15
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.3
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.1
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.9
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,18.7
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,44.56
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.22
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.69
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
606926,Ocean Square Saundersfoot,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.56
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.62
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.6
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.06
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.4
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.69
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.76
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.77
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.16
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.4
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.62
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.91
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.18
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.38
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.02
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.5
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.6
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,43.88
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,34.54
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,41.25
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
606926,Ocean Square Saundersfoot,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.54
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.91
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.56
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.13
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.8
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.8
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.39
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.77
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.48
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.41
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.58
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.39
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.34
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.56
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.59
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.2
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.1
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.5
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.4
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,18.8
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,44.44
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.86
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,42.19
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
606926,Ocean Square Saundersfoot,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.02
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.52
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.06
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.72
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.3
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.35
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.85
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.31
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.9
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.65
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.7
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.54
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.6
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.94
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.25
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.8
