Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.0
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.8
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,18.9
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,42.21
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.89
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,42.31
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
606926,Ocean Square Saundersfoot,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.05
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.43
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.58
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.9
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.69
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.97
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.99
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.4
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.6
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.88
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.81
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.46
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.99
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.37
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.54
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.6
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.5
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.7
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,18.9
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,39.71
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.3
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,42.29
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
606926,Ocean Square Saundersfoot,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.77
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.96
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.7
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.06
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.1
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.27
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.76
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.02
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.32
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.94
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.78
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.81
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.75
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.03
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.02
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.73
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.26
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.33
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.8
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.5
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,18.9
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,40.95
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,39.79
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.41
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
606926,Ocean Square Saundersfoot,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.08
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.17
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.67
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.96
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.23
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.73
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.49
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.59
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.91
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.17
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.1
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.65
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.71
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.06
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.6
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.8
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,18.9
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,45.06
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.42
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,39.3
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
606926,Ocean Square Saundersfoot,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.89
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.74
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.61
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.75
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.3
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.98
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.41
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.5
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.7
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.73
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.76
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.51
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.94
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.43
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.87
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.5
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.2
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,18.9
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,44.56
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.63
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,39.3
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
606926,Ocean Square Saundersfoot,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.93
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.36
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.64
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.66
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.6
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.4
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.88
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.07
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.73
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.42
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.3
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.9
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.6
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.39
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.36
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.15
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.72
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.07
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.35
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.5
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.2
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.3
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,18.9
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,42.47
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.57
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,43.57
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
606926,Ocean Square Saundersfoot,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.08
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.02
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.67
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.85
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.5
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.5
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.08
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.69
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.84
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.28
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.4
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.66
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.52
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.83
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.59
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.66
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.29
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.3
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.6
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,18.9
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,41.32
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.03
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,40.71
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
606926,Ocean Square Saundersfoot,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.9
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.6
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.89
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.7
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.07
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.39
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.5
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.0
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.3
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.2
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.73
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.75
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.11
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.57
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.11
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.2
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.1
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,18.9
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.53
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.3
