Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,41.18
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
606926,Ocean Square Saundersfoot,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.65
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.67
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.64
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.69
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.7
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.9
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.04
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.27
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.55
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.45
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.78
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.4
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.77
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.18
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.56
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.43
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.04
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.0
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.9
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,19.0
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,46.2
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.73
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.71
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
606926,Ocean Square Saundersfoot,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.8
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.22
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.63
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.88
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.4
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.6
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.93
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.44
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.14
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.45
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.79
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.0
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.67
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.07
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.37
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.37
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.84
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.3
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.4
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,19.0
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,46.39
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.66
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,43.65
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
606926,Ocean Square Saundersfoot,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.7
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.09
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.5
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.8
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.9
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.4
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.73
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.32
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.31
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.92
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.73
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.87
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,64.4
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.3
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.71
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.56
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.16
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.05
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.2
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.5
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.3
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,19.0
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,45.57
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.55
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,43.88
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
606926,Ocean Square Saundersfoot,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.71
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.73
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.56
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.73
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.1
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.1
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.58
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.09
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.2
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.14
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.96
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.3
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.6
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.84
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.66
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.64
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.85
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.56
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.93
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.38
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.3
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.9
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.8
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,19.0
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,44.44
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,40.82
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,47.99
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
606926,Ocean Square Saundersfoot,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.02
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.07
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.56
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.9
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.7
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.8
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.45
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.83
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.83
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.1
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.01
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.7
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.77
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.65
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.27
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.04
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.32
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.0
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.0
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,19.0
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,47.07
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,37.31
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,43.77
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
606926,Ocean Square Saundersfoot,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.86
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.28
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.59
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.72
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.3
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.0
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.11
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.6
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.63
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.52
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.3
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.91
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.39
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.22
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.87
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.73
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.72
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.7
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.5
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,19.0
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,47.09
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.14
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,42.2
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
606926,Ocean Square Saundersfoot,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.05
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.59
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.64
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.77
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.8
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.4
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.29
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.43
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.08
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.71
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.77
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.46
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.55
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,35.81
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.93
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.38
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.1
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.4
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.3
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,19.1
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,49.54
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.64
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,39.18
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
606926,Ocean Square Saundersfoot,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.87
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.68
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.69
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.5
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.0
