Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.2
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.88
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.33
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.66
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.1
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.79
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.48
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.91
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,37.68
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.67
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.13
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.6
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.8
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,19.1
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,51.29
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.92
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,41.41
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
606926,Ocean Square Saundersfoot,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.76
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.26
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.7
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.47
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.8
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.2
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.11
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.12
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.48
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.25
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.6
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.73
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.34
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.56
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.22
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.72
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.8
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.2
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.1
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,19.1
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,52.1
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.46
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,42.93
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
606926,Ocean Square Saundersfoot,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.3
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.47
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.59
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.92
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.3
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.22
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.58
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.22
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.68
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.7
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.52
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.27
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.05
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.07
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.09
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.3
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.0
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.3
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,19.1
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,48.6
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.7
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,44.33
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
606926,Ocean Square Saundersfoot,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.21
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.55
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.52
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.19
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.7
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.4
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.13
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.65
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.94
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.6
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.68
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.96
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,35.17
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.66
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.75
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.4
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.3
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.4
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,19.1
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,47.69
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.71
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,48.98
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
606926,Ocean Square Saundersfoot,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.28
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.41
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.55
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.61
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.1
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.24
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.66
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.11
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.7
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.66
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.0
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.66
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.52
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.16
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.38
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.02
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.4
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.1
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.7
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,19.1
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,50.3
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.34
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.62
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
606926,Ocean Square Saundersfoot,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.33
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.49
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.59
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.05
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.4
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.11
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.43
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.97
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.28
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.9
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.8
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.34
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.3
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.68
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.59
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.63
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.0
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.2
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.4
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,19.1
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,54.63
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.85
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.66
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
606926,Ocean Square Saundersfoot,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.23
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.97
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.54
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.77
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.8
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.3
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.13
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.57
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.01
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.58
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.41
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.72
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.62
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.09
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,41.78
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.87
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.15
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.2
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.6
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.8
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,19.2
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,57.99
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.12
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,45.03
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
606926,Ocean Square Saundersfoot,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.45
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.62
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.52
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.77
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.4
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.3
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.73
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.37
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.86
