Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.82
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.76
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.36
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.82
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.67
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.45
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.62
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.9
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.0
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.7
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,19.2
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,51.53
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.66
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.02
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
606926,Ocean Square Saundersfoot,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.22
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.78
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.07
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.1
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.5
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.5
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.53
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.43
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.71
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.77
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.39
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.61
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.81
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.52
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.6
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.1
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.6
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,19.3
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,49.63
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.62
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.87
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
606926,Ocean Square Saundersfoot,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.51
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.84
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.31
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.91
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.7
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.3
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.9
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.12
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.26
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.09
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.01
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.94
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.77
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.19
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.46
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,35.58
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.79
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.29
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.2
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.9
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.3
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,19.3
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,53.34
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.62
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.68
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
606926,Ocean Square Saundersfoot,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.42
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.82
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.65
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.02
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.01
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.3
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.1
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.31
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.21
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.82
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.98
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.67
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.69
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.33
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.19
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.6
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.05
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.78
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.88
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.8
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.0
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.3
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,19.3
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.24
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,46.88
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.99
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.2
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
606926,Ocean Square Saundersfoot,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.89
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.7
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.61
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.85
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.1
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.5
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.32
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.82
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.04
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.74
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.76
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.9
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.68
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.46
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.01
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.8
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.83
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.46
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.3
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.7
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,19.3
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.65
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,43.64
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.2
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
606926,Ocean Square Saundersfoot,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.67
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.12
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.58
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.94
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.5
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.9
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.39
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.48
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.6
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.06
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.81
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.4
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.53
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.02
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.14
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.93
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.8
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.7
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,19.3
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.98
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.97
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.63
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
606926,Ocean Square Saundersfoot,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.28
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.48
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.7
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.55
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.64
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.3
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.4
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.64
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.16
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.02
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.83
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.43
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.43
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.18
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.69
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.88
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.88
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.68
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.8
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,21.0
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.01
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.66
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.61
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
606926,Ocean Square Saundersfoot,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.08
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.81
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.02
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.81
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.8
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.23
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.38
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.58
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.96
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.03
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.51
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.8
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.4
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
