Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.57
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.46
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.26
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.68
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.88
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.88
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,21.1
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.8
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.28
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.4
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
606926,Ocean Square Saundersfoot,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.55
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.58
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.93
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.79
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.66
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.61
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.42
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.03
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.82
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.21
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.89
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.98
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.4
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.46
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.68
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.2
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.73
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.51
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.84
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,21.1
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.23
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.06
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.72
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.05
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
606926,Ocean Square Saundersfoot,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.14
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.1
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.83
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.06
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.9
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.6
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.55
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.96
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.77
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.17
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.96
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.42
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.56
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.61
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.97
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.08
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.29
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.89
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.1
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,21.1
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.97
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.71
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.75
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
606926,Ocean Square Saundersfoot,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.02
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.98
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.18
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.03
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.34
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.2
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.16
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.5
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.85
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.17
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.77
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.74
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.43
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.37
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.7
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.35
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.49
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.27
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.8
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,21.2
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.99
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.85
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.74
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
606926,Ocean Square Saundersfoot,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.07
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.68
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.66
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.89
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.37
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.1
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.24
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.06
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.26
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.2
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.02
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.79
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.0
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.66
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.92
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.76
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.99
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.83
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.21
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.6
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.9
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,21.3
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.19
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.77
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.64
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
606926,Ocean Square Saundersfoot,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.71
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.38
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.69
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.26
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.7
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.34
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.87
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.87
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.51
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.35
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.3
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.9
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.53
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.25
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.18
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.66
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.15
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,21.3
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.49
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.3
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.52
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
606926,Ocean Square Saundersfoot,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.63
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.81
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.8
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.96
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.52
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.2
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.25
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.2
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.24
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.96
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.53
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.8
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.64
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.84
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.75
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.53
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.28
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.81
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.76
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.2
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.5
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,21.3
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.79
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.43
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.57
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
606926,Ocean Square Saundersfoot,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.84
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.43
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.77
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.54
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.8
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.22
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.21
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.34
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.41
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.08
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.81
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.8
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.62
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.68
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.9
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.87
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.78
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.34
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.92
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.4
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,21.3
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
