Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.29
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.03
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.75
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
606926,Ocean Square Saundersfoot,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.64
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.21
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.76
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.6
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.8
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.07
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.84
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.39
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.44
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.05
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.0
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.63
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.59
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.86
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.87
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.62
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.55
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.09
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.2
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.3
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,21.3
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.91
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.33
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.98
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
606926,Ocean Square Saundersfoot,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.67
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.81
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.18
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.95
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.44
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.9
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.28
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.57
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.12
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.6
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.32
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.28
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.2
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.75
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.35
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.07
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.15
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.24
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.2
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.2
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.1
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,21.3
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.48
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.25
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.88
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
606926,Ocean Square Saundersfoot,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.78
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.46
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.89
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.4
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.0
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.45
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.36
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.81
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.71
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.53
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.4
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.74
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.89
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.18
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.38
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.39
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.99
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.51
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.9
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.0
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,21.4
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.9
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.18
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.22
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
606926,Ocean Square Saundersfoot,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.93
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.58
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.15
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.64
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.56
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.4
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.7
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.2
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.7
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.4
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.05
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.15
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.05
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.5
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.4
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.62
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.16
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.58
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.68
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.94
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.0
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.14
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.7
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.6
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,21.4
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.38
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.61
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.88
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
606926,Ocean Square Saundersfoot,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.18
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.92
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.66
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.31
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.5
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.2
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.16
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.29
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.12
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.68
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.83
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.09
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.9
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.6
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.6
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.59
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.38
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.5
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.26
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.06
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.02
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.14
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.7
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.4
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.8
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,21.4
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.88
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.33
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.45
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
606926,Ocean Square Saundersfoot,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.1
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.68
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.77
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.46
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.2
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.3
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.15
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.54
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.67
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.66
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.39
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.1
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.6
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.7
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.48
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.29
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.17
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.47
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.66
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.26
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.43
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.9
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.8
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.3
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,21.4
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.16
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.29
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.43
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
606926,Ocean Square Saundersfoot,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.06
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.61
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.39
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.85
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.38
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.9
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.6
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.6
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.1
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.3
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.67
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.79
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.45
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.7
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.2
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.8
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.71
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.34
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.92
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.41
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.13
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.47
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.27
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.0
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.0
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.5
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,21.4
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.39
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.08
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.91
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
606926,Ocean Square Saundersfoot,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.73
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
