Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.79
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.88
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.23
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.4
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.1
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.34
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.28
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.66
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.14
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.04
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.42
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,80.0
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.5
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.9
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.62
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.19
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.79
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.01
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.26
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.95
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.03
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.8
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.8
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.4
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,21.5
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.49
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.59
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.31
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
606926,Ocean Square Saundersfoot,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.11
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.82
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.81
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.09
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.8
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.5
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.58
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.92
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.98
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.46
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.14
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,37.63
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,91.6
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.0
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.5
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.9
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.78
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.63
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.11
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.24
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.7
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.34
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.03
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.9
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.5
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.9
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,21.5
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.06
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.22
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.19
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,67.24
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
606926,Ocean Square Saundersfoot,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.4
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.58
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.8
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.75
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.03
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.0
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.01
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.03
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.48
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.03
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.61
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,36.92
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,86.6
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.1
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.3
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.6
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.81
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.5
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.06
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.53
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.41
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.79
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.66
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.2
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.2
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.5
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,21.5
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.47
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.55
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.08
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,63.42
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
606926,Ocean Square Saundersfoot,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.32
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.74
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.71
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.83
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.09
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.3
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.6
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.1
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.62
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.4
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.78
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.92
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.83
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.01
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,71.5
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.4
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.7
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.3
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.72
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.16
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.69
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.27
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.45
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.22
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.51
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.1
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.1
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.1
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,21.5
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.6
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.89
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.9
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
606926,Ocean Square Saundersfoot,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.33
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.44
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.76
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.28
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.4
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.1
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.32
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.89
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.14
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.51
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,35.03
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,80.2
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.8
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.2
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.78
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.05
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.23
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.94
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.9
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.12
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.15
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.3
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.5
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.1
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,21.5
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.72
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.36
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
606926,Ocean Square Saundersfoot,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.32
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.19
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.79
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.97
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.5
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.4
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.63
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.52
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.19
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.66
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.25
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.03
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,71.0
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.9
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.4
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.7
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.78
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.2
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.93
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.91
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.35
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.55
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.72
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.2
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.0
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.8
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,21.5
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.37
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.14
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.48
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
606926,Ocean Square Saundersfoot,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.98
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.8
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.97
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.34
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.6
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.12
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.08
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.26
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.65
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.85
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.62
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,64.9
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.7
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.4
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.2
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.63
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.5
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.15
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.78
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.34
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.23
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.6
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.4
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.5
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,21.5
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.4
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.83
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.04
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
606926,Ocean Square Saundersfoot,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.22
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.74
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.51
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.02
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.52
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.8
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.3
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.19
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
