Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.19
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.62
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.85
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.28
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,33.53
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,76.6
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.1
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.7
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.22
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.58
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.87
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.53
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.31
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.38
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.8
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.46
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.8
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.4
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.5
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,21.5
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.37
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.36
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.68
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.88
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,66.14
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
606926,Ocean Square Saundersfoot,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.5
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.6
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.17
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.84
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.4
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.95
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.93
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.84
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.46
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.46
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.31
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,69.0
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.2
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.7
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.1
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.62
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.37
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.22
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.9
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.2
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.25
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.32
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.8
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.8
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.9
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,21.5
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.04
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.42
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.82
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.55
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
606926,Ocean Square Saundersfoot,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.94
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.31
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.5
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.56
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.81
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.7
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.49
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.44
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.72
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.72
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.57
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,38.31
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,84.0
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.0
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.8
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.0
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.68
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.98
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.46
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.86
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.12
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.93
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.15
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.5
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.5
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.1
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,21.6
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.42
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.39
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.42
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
606926,Ocean Square Saundersfoot,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.91
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.55
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.12
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.67
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.4
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.3
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.3
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.88
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.35
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.96
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.22
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.0
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,36.2
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,68.6
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.4
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.5
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.1
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.78
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.01
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.59
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.64
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.78
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.53
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.66
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.7
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.7
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.2
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,21.6
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.69
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.39
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.29
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.57
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
606926,Ocean Square Saundersfoot,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.19
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.43
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.25
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.64
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.94
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.0
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.01
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.26
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.43
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.73
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.15
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,39.65
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,76.4
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.4
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.0
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,169.5
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.63
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.71
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.04
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.43
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.61
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.97
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.1
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.2
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.8
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.4
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,21.6
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.33
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.13
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.76
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.54
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.16
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
606926,Ocean Square Saundersfoot,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.35
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.15
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.65
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.66
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.2
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.71
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.81
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.73
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.17
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,30.29
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,41.68
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,73.7
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.7
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.0
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,178.6
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.78
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.61
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.99
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.13
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.55
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.59
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.6
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.6
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.8
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.7
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,21.7
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.13
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.34
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,75.18
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.1
606926,Ocean Square Saundersfoot,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.4
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.61
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.1
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.19
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.92
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.8
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.19
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.03
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.44
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.71
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.62
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,38.1
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,69.9
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.6
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.5
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,162.8
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.7
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.88
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.84
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.34
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.81
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.37
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.26
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.1
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.8
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.8
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,21.8
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.05
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.17
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.22
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,70.87
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
606926,Ocean Square Saundersfoot,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.57
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.61
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.27
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.93
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.19
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.6
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.4
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.76
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.33
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.72
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,30.08
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.75
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,42.87
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,73.1
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.5
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.8
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,183.9
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
