Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.71
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.67
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.43
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.04
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.62
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.41
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.38
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.7
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.5
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.0
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,21.8
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.79
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.58
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.17
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,72.76
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
606926,Ocean Square Saundersfoot,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.2
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.04
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.03
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.63
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.1
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.07
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.05
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.2
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,32.07
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.44
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,44.81
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,69.5
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.7
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.9
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,191.9
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.64
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.76
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.94
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.5
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.93
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.55
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.8
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.3
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.8
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.1
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,21.8
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.42
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.02
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,74.71
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
606926,Ocean Square Saundersfoot,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.4
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.03
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.96
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.12
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.13
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.9
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.9
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.5
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.12
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.99
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.27
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.87
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,39.81
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,43.11
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,77.9
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.2
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,168.8
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,185.7
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.2
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.63
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.33
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.88
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.96
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.48
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.34
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.41
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.7
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.8
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.5
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,21.8
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.94
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.44
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.46
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
606926,Ocean Square Saundersfoot,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.22
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.6
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.31
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.69
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.8
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.7
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.58
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.61
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.91
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.85
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.09
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,44.13
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,43.14
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,86.6
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.7
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,186.9
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,185.2
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.33
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.56
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.05
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.53
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.15
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.99
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.24
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.7
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.6
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.2
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,21.8
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.01
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.35
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.66
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,71.93
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.12
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.4
606926,Ocean Square Saundersfoot,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.44
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.13
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.75
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.83
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.78
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.7
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.1
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.5
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.17
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.12
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,36.49
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,36.61
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,62.0
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.7
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,155.9
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.1
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.2
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.63
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.93
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.62
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.79
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.25
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.64
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.0
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.9
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,21.8
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.69
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.26
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.04
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.3
606926,Ocean Square Saundersfoot,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.81
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.32
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.73
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.53
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.21
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.9
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.3
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.03
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.1
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.85
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.98
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,34.34
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,36.54
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.0
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.8
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,157.2
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.6
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.19
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.07
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.07
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.64
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.4
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.23
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.0
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.2
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,21.9
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.47
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.36
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.06
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
606926,Ocean Square Saundersfoot,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.77
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.32
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.75
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.87
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.16
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.9
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.4
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.38
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.76
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.85
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.94
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,34.54
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,36.91
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.5
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.3
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.3
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.0
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.59
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.08
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.19
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.42
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.75
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.3
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.41
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.4
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.1
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.2
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,21.9
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.58
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.04
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.33
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
606926,Ocean Square Saundersfoot,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.18
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.1
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.81
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.47
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.35
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.4
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.4
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.92
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.29
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.12
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.43
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.45
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.8
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.8
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.3
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.5
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.54
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.26
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.32
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.41
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.94
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.4
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.72
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
