Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.5
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.9
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.7
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,21.9
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.68
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.99
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.16
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.83
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
606926,Ocean Square Saundersfoot,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.04
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.9
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.26
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.23
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.82
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.4
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.38
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.05
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.59
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.66
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,37.38
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,74.1
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.8
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.6
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.8
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.75
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.78
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.24
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.31
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.21
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.73
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.43
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.3
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.5
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.0
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,21.9
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.94
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.29
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.38
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.72
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
606926,Ocean Square Saundersfoot,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.13
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.76
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.21
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.17
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.1
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.76
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.96
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.17
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.36
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.52
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.2
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.8
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.5
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.1
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.39
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.59
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.64
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.45
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.5
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.53
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.78
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.3
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.7
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.0
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,21.9
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.06
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.76
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.69
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.05
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
606926,Ocean Square Saundersfoot,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.64
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.9
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.79
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.17
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.5
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.1
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.01
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.38
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.6
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,38.57
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,36.35
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,66.7
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.1
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.1
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.3
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.28
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.3
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.42
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.05
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.79
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.08
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.78
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.16
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.0
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,21.9
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.7
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.88
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.15
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
606926,Ocean Square Saundersfoot,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.67
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.98
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.33
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.38
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.31
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.6
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.88
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.46
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.21
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.08
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.55
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,35.02
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.8
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.9
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.5
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.6
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.37
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.38
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.55
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.53
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.93
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.33
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.74
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.8
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.2
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.6
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,21.8
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.86
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.66
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.98
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.3
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
606926,Ocean Square Saundersfoot,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.27
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.3
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.46
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.28
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.89
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.6
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.5
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.2
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.1
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.34
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.79
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,64.8
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.1
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.3
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.9
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.52
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.19
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.05
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.32
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.56
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.07
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.76
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.2
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.6
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.9
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,21.8
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.85
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.43
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.55
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.52
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
606926,Ocean Square Saundersfoot,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.01
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.43
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.94
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.14
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.45
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.1
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.8
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.34
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.96
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.1
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.91
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.75
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,38.48
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,87.2
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.7
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.5
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,165.3
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.53
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.99
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.49
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.99
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.53
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.52
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.52
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.6
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.7
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.1
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,21.8
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.35
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.84
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.38
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,70.8
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
606926,Ocean Square Saundersfoot,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.63
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.56
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.03
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.05
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.73
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.4
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.3
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.5
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.37
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.44
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.82
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.12
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.26
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.28
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,36.07
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,77.2
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.0
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.3
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,154.5
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.67
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.75
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.63
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.1
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.03
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.99
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.09
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.9
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.2
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.5
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,21.7
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.47
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.37
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,59.84
