Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,69.43
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
606926,Ocean Square Saundersfoot,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.16
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.55
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.01
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.78
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.08
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.1
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.3
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.23
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.72
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.16
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,31.56
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.62
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.51
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.0
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.2
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.6
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.1
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.67
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.3
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.85
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.88
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.9
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.37
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.1
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.9
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.5
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,21.6
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.5
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,64.08
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,59.4
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,66.5
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
606926,Ocean Square Saundersfoot,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.42
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.38
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.61
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.16
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.95
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.4
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.2
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.8
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.51
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.93
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.59
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.94
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,38.6
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.93
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.38
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,66.5
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,164.6
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.3
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.2
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.27
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.65
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.31
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.17
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.65
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.41
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.42
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.04
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.0
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.8
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.1
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,21.6
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.68
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,77.62
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,55.63
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,65.87
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.9
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
606926,Ocean Square Saundersfoot,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.35
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.2
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.73
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.72
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.89
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.5
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.3
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.95
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.64
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,30.66
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.65
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,36.5
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,76.6
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.8
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.7
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.1
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.64
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.28
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.57
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.58
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.15
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.77
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.94
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.9
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.4
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.8
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,21.5
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.56
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,74.55
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.18
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,69.06
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.0
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
606926,Ocean Square Saundersfoot,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.63
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.25
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.4
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.68
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.78
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.7
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.1
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.9
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.87
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.03
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.06
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.41
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.51
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,42.53
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,105.8
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.1
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.6
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,181.6
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.77
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.27
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.72
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.87
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.92
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.86
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.72
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.0
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.5
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.6
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,21.5
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.54
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.17
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,69.02
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.48
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,74.42
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
606926,Ocean Square Saundersfoot,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.52
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.24
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.0
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.87
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.88
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.1
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.0
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.6
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.9
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.02
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.6
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.58
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.45
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.03
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,37.51
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,81.4
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.4
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.5
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.9
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.64
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.84
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.25
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.81
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.34
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.31
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.84
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.3
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.6
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.6
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,21.5
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.28
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,67.48
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,56.23
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,70.58
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
606926,Ocean Square Saundersfoot,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.62
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.82
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.44
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.87
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.6
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.0
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.3
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.98
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.8
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.85
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.1
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.22
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.5
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,42.37
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,88.8
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.8
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.7
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,180.7
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.59
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.65
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.09
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.02
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.99
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.42
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.27
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.8
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.4
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.5
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,21.4
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.9
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,68.19
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.91
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,76.45
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
606926,Ocean Square Saundersfoot,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.2
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.22
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.55
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.71
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.16
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.91
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,43.3
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.5
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.12
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.85
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.89
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.16
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.95
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.85
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,84.8
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.6
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.9
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.0
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.52
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.85
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.18
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.57
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.49
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.96
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.84
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.9
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.6
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.0
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,21.4
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.7
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.61
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,71.84
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,54.57
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,70.12
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
606926,Ocean Square Saundersfoot,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.53
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.55
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.2
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.88
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.11
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,42.1
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.0
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
