Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.06
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.28
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.74
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.79
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.27
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,40.25
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,100.4
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.8
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.1
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.3
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.68
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.39
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.2
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.03
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,35.55
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.01
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.8
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.7
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.9
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.2
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,21.4
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.11
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,74.86
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.17
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,71.94
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.3
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
606926,Ocean Square Saundersfoot,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.45
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.51
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.24
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.21
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.5
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,40.7
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.0
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.3
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.28
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.53
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.14
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.63
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.25
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.81
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,35.74
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,88.4
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.9
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.9
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.8
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.71
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.34
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.23
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.06
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,37.9
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.28
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.55
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.7
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.0
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.8
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,21.4
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.79
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,73.36
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.83
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,70.61
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.0
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
606926,Ocean Square Saundersfoot,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.75
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.64
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.29
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.28
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.73
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,41.2
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.2
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.87
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.26
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.12
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.71
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.75
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.65
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.82
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,77.8
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.7
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.3
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.2
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.65
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.7
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.2
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.59
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,41.08
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.3
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.03
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.9
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.0
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.4
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,21.4
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.99
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,78.08
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,54.9
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,69.19
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.3
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
606926,Ocean Square Saundersfoot,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.16
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.19
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.9
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.93
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.54
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.0
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.9
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.09
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.84
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.79
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.73
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,36.28
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,82.5
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.4
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.4
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.1
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.64
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.45
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.43
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.06
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,38.22
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.35
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.19
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.9
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.5
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.7
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,21.4
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.9
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,72.88
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,54.39
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,72.42
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
606926,Ocean Square Saundersfoot,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.26
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.82
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.14
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.23
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.36
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.0
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.5
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.52
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.89
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.32
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.25
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.6
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,86.7
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.8
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.2
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.5
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.65
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.02
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.32
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.22
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.54
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.95
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.27
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.1
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.9
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.4
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,21.3
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.83
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,71.6
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.64
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,67.93
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
606926,Ocean Square Saundersfoot,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.21
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.02
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.71
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.81
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.69
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.7
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.42
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.8
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.03
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.11
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.47
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.97
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,40.03
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,78.2
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.9
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.3
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,169.5
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.59
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.25
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.92
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.78
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.22
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.41
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.28
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.2
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.4
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.5
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,21.3
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.04
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,75.7
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,58.85
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,72.04
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.7
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
606926,Ocean Square Saundersfoot,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.71
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.42
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.68
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.46
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.4
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.0
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.9
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.51
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.03
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.1
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.77
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.76
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.46
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.34
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,38.02
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,70.0
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.4
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.5
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,161.5
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.6
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.87
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.54
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.03
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.05
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.24
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.51
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.3
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.0
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.1
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,21.3
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.32
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,72.79
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,70.16
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,73.39
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.1
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
606926,Ocean Square Saundersfoot,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.31
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.76
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.62
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.51
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.69
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.5
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.3
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.75
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.5
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.66
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.32
