Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,33.53
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,41.31
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,89.6
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.6
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.4
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,174.2
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.28
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.43
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.84
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.53
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.63
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.09
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.62
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.05
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.3
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.8
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.1
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,21.2
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,68.89
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,66.88
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,79.05
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
606926,Ocean Square Saundersfoot,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.9
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.48
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.45
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.56
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.16
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.9
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.4
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.1
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.86
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.52
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.15
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.32
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.07
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.04
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.34
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,37.71
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,39.39
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,86.4
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.4
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.4
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,167.5
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.36
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.54
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.21
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.65
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.18
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,40.6
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.47
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.68
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.6
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.0
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.0
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,21.2
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.15
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,71.93
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,71.5
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,73.57
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.8
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
606926,Ocean Square Saundersfoot,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.59
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.12
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.47
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.17
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.4
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.7
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.3
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.6
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.17
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.38
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.89
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.86
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.4
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,31.74
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.33
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,79.0
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.8
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.8
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.28
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.74
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.66
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.81
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.82
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,43.46
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.78
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.01
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.7
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.2
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.3
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,21.1
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.48
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.44
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,71.72
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,70.79
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,73.39
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.9
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
606926,Ocean Square Saundersfoot,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.32
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.57
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.1
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.34
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.23
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.4
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.33
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.74
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.5
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.13
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.24
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.11
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.05
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,33.41
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,72.8
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.4
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.7
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.2
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.2
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.92
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.55
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.83
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.17
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,43.55
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.74
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.9
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.1
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.5
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.4
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,21.1
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.37
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.04
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,74.73
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,70.67
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,61.94
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.2
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
606926,Ocean Square Saundersfoot,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.59
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.6
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.35
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.36
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.38
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.0
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.0
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.03
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.88
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.17
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.42
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.16
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.61
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.86
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.47
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,73.3
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.0
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.5
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.1
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.93
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.24
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.89
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.29
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.53
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.52
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.03
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.1
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.8
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.2
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,21.0
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.87
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.53
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,68.65
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,69.83
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,63.74
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
606926,Ocean Square Saundersfoot,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.22
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.67
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.36
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.1
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.3
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.0
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.15
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.42
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.43
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.9
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.7
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.48
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.92
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.66
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.24
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.83
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,41.41
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,90.0
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.3
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.8
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,176.3
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.82
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.41
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.41
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.74
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.16
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.03
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.7
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.0
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.3
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.6
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,21.0
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.16
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.57
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,71.49
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,69.53
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,74.29
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.5
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
606926,Ocean Square Saundersfoot,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.2
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.99
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.62
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.82
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.64
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.8
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.1
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.63
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.48
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.01
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.95
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.34
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,37.61
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,82.8
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.0
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.5
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.1
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.81
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.25
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.96
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.33
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.87
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.91
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.08
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.5
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.9
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.5
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,20.9
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.9
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,69.65
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,61.49
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,67.53
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
606926,Ocean Square Saundersfoot,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.91
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.59
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.4
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.4
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.6
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.61
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.33
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.66
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.27
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.0
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,33.43
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,36.85
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,79.9
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.7
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.3
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.3
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.74
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
