Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.07
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.32
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.35
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.41
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.47
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.23
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.0
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.0
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.6
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,20.8
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.33
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,66.38
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,68.5
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,77.66
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
606926,Ocean Square Saundersfoot,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.3
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.56
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.6
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.41
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.2
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.1
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.4
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.7
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.04
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.9
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.98
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.8
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.05
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.81
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,31.96
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,44.95
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,96.8
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.0
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.8
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,191.5
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.58
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.57
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.5
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.97
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.18
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.61
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.03
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.1
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.1
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.5
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,20.8
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.48
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,69.59
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,64.34
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,91.72
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
606926,Ocean Square Saundersfoot,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.5
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.81
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.12
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.66
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.53
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.9
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.5
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.7
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.28
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.96
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.04
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.8
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.21
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.45
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,43.3
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,88.7
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.1
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.2
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,184.2
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.89
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.41
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.67
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.92
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,39.31
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.23
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.75
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.5
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.3
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.9
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,20.7
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.68
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.42
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,75.87
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,66.54
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,86.65
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
606926,Ocean Square Saundersfoot,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.0
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.97
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.42
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.7
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.22
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.68
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.7
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.81
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.32
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.43
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.97
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.56
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.98
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,46.68
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,102.3
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.6
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.4
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,200.8
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.72
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.19
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.65
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.98
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.86
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.69
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.31
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.2
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.4
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.3
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,20.6
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.19
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.22
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.6
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,73.27
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,61.43
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,84.27
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.3
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
606926,Ocean Square Saundersfoot,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.1
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.79
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.63
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.51
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.3
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.05
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.9
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.6
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.97
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.86
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.15
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.18
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.39
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.02
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,39.6
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,86.3
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.2
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.6
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,168.3
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.73
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.5
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.55
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.5
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,40.25
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.85
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.78
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.3
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.5
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.8
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,20.6
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.88
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,74.36
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,57.48
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,76.56
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.6
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
606926,Ocean Square Saundersfoot,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.02
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.49
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.04
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.24
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.12
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.5
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.63
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.65
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.86
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.42
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.46
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.42
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,37.36
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,84.7
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.8
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.5
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.5
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.21
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.63
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.76
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.36
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.45
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,44.34
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.53
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.78
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,188.6
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.0
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.7
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,20.5
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.47
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.81
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,81.04
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,58.52
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,77.27
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.4
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
606926,Ocean Square Saundersfoot,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.09
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.17
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.89
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.98
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.4
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.7
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.66
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.2
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.15
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.56
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.93
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.77
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.16
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,33.04
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,39.44
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,77.8
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.2
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.2
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,168.2
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.23
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.83
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.64
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.97
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.64
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,44.62
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.98
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.44
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,192.4
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.1
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.0
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,20.4
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.07
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,79.53
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,68.98
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,74.59
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,338.5
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
606926,Ocean Square Saundersfoot,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.82
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.66
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.54
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.41
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.5
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.1
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.07
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.36
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.9
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.75
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.72
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,75.6
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.5
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.8
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.9
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.7
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.85
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.08
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.5
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,37.97
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.67
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.37
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.7
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.4
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.2
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,20.4
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
