Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.84
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,74.12
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,56.15
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,74.19
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.6
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
606926,Ocean Square Saundersfoot,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.5
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.11
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.67
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.35
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.6
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.1
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.88
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.86
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.18
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.32
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.43
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,38.07
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,92.3
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.2
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.7
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,162.0
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.86
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.67
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.53
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.93
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,41.62
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.29
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.89
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.0
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.3
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.8
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,20.3
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.63
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,76.66
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,56.38
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,77.55
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.3
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
606926,Ocean Square Saundersfoot,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.96
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.76
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.47
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.21
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.39
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.6
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.02
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.86
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.27
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.48
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.34
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.02
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.0
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.75
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,80.9
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.6
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.8
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.2
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.83
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.13
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.2
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.28
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,48.7
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.19
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.3
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,206.9
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.2
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.5
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,20.3
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.09
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,84.99
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,64.11
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,77.87
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,360.9
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
606926,Ocean Square Saundersfoot,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.4
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.21
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.47
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.75
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.5
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.85
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.71
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.34
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.26
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.39
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.44
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.45
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,33.25
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,71.5
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.3
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.0
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.1
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.87
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.27
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.46
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.44
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,50.31
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.9
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.51
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,213.7
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.8
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.5
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,20.2
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.51
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.47
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,88.7
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,64.36
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,73.98
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,376.3
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
606926,Ocean Square Saundersfoot,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.65
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.36
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.38
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.08
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.21
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.0
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.7
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.3
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.47
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.44
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.86
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.42
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,31.68
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,67.0
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.1
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.2
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.0
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.8
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.37
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.3
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.1
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,47.09
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.77
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.03
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.3
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.1
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.4
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,20.1
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.05
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.28
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,81.07
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,60.24
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,73.88
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.1
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
606926,Ocean Square Saundersfoot,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.3
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.34
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.9
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.18
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.86
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.5
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.16
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.17
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.58
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.81
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.66
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,35.0
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,83.3
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.8
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.3
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.3
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.19
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.86
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.95
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.37
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.39
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,49.46
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.6
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.73
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,210.9
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.8
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.9
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,20.0
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.29
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,80.28
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,58.5
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,72.83
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.0
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
606926,Ocean Square Saundersfoot,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.77
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.35
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.0
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.1
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.66
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.3
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.2
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.21
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.03
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.66
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.58
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.8
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.92
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.64
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,38.7
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,85.1
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.5
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.8
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,164.6
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.79
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.12
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.74
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.39
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,47.34
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.0
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.34
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.8
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.5
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.4
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,19.9
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.37
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,83.98
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,57.31
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,80.95
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,119.6
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.6
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
606926,Ocean Square Saundersfoot,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.2
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.05
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.39
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.06
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.34
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.13
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.9
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.88
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.92
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.53
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.4
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.45
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.67
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,37.66
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,78.8
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.1
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.0
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.0
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.23
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.21
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.71
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.36
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.48
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.31
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,54.26
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.19
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.42
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,229.2
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.1
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.9
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,19.9
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.26
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.2
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.2
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,90.85
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,61.8
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,82.12
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,388.3
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
606926,Ocean Square Saundersfoot,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.7
