Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.38
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.31
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.63
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.66
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.1
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.74
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.48
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.66
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.16
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.77
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,31.73
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.18
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.1
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.5
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.5
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.2
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.69
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.86
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.91
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.87
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,50.09
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.52
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.28
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,212.7
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.6
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.2
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,19.8
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.65
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.03
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.4
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,84.42
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,63.37
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,74.14
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,362.2
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
606926,Ocean Square Saundersfoot,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.67
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.58
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.95
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.61
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.01
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.7
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.4
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.22
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.7
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.75
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.93
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.68
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,33.39
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,37.5
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,68.0
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.7
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.5
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.3
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.21
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.67
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.34
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.32
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.71
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,45.41
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.76
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.24
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,193.1
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.9
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.0
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,19.7
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.43
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.72
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,79.19
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,67.94
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,80.24
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.3
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
606926,Ocean Square Saundersfoot,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.5
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.57
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.68
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.6
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.3
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.7
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.1
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.7
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.01
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.4
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.09
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.92
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.08
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.65
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,34.3
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,70.2
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.6
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.1
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.2
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.66
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.75
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.16
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.46
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.04
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.26
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.93
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.0
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.0
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.7
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,19.6
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.19
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,67.22
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,57.94
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,77.99
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.1
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
606926,Ocean Square Saundersfoot,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.4
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.19
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.72
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.5
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.98
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.9
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.4
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.5
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.44
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.51
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.54
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.19
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,37.03
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,89.2
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.4
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.6
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,161.0
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.65
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.53
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.16
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,43.93
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.37
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.69
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,186.8
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.1
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.3
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,19.5
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.64
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,74.4
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,54.84
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,79.92
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
606926,Ocean Square Saundersfoot,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.7
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.52
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.74
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.35
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.65
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.39
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.99
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.91
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.35
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.52
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.85
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.28
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,67.2
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.3
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.1
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.5
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.21
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.76
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.11
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.69
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.64
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,50.39
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.81
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.51
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,215.7
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.7
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.4
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,19.5
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.27
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,79.13
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,59.11
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,71.63
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.5
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
606926,Ocean Square Saundersfoot,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.16
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.24
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.44
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.25
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.09
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.8
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.3
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.25
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.58
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.98
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.23
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.97
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.87
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.6
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.6
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.1
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.2
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.6
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.74
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.09
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.07
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.87
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,44.87
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.38
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.13
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.2
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.4
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.6
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,19.3
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.82
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,76.7
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,55.01
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,69.65
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
606926,Ocean Square Saundersfoot,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.24
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.14
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.57
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.15
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.64
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.6
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.07
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.6
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.33
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.57
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.62
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,32.41
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.52
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.5
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.9
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.6
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.1
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.64
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.86
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.53
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.6
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.74
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.97
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.73
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.6
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.3
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.3
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,19.3
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.63
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.84
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,67.35
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,61.85
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,73.86
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
606926,Ocean Square Saundersfoot,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.38
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.1
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.51
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.24
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.79
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.3
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.54
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
