Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.26
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.36
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.16
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.52
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.53
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.4
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.5
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.0
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.71
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.97
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.98
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.48
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.08
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.03
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.02
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.7
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.2
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.4
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,19.2
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.04
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,55.04
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,56.15
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,65.89
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
606926,Ocean Square Saundersfoot,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.77
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.02
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.54
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.03
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.28
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.3
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.5
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.99
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.16
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.59
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.67
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.9
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.37
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.93
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.47
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.06
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.67
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.9
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.2
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.6
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.88
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.9
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.19
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.75
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.94
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.91
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.97
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.6
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.2
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.5
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,19.1
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.68
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.54
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,65.17
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,62.63
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,70.71
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
606926,Ocean Square Saundersfoot,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.9
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.96
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.53
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.81
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.4
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.9
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.15
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.9
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.49
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.97
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.69
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.15
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.88
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.0
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.7
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.1
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.77
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.75
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.96
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.83
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.41
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.9
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.64
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.1
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.7
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.5
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,19.1
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.47
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,60.26
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,56.84
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,61.6
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
606926,Ocean Square Saundersfoot,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.66
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.22
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.62
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.83
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.1
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.0
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.2
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.8
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.76
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.15
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.06
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.99
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.5
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.59
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.49
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.1
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.9
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.7
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.2
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.89
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.3
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.25
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.74
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.75
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.35
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.66
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.1
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.6
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.7
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,19.1
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.25
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,64.31
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,62.4
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,68.24
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
606926,Ocean Square Saundersfoot,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.79
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.52
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.23
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.47
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.2
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.8
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.13
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.9
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.12
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.88
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.23
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.85
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.1
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.8
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.4
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.5
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.79
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.42
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.97
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.95
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.21
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.29
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.0
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.8
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.9
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,19.0
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,56.19
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,51.38
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,61.95
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
606926,Ocean Square Saundersfoot,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.37
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.44
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.34
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.26
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.7
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.7
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.59
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.91
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.19
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.63
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.13
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.72
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.19
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.0
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.3
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.3
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.93
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.17
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.6
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.02
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.07
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.96
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.86
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.0
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.0
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.5
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,19.0
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,59.16
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,55.45
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,64.3
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
606926,Ocean Square Saundersfoot,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.28
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.13
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.34
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.19
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.9
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.3
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.23
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.49
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.23
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.88
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.61
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.43
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.3
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.7
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.0
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.92
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.11
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.39
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.33
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.04
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.4
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.12
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.7
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.8
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.3
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,19.0
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,52.68
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,59.48
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,58.23
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
606926,Ocean Square Saundersfoot,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.91
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.84
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.83
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.05
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.4
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.9
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.74
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.98
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.07
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.83
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.65
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.64
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.5
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.4
