Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.2
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.93
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.97
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.45
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.03
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.44
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.72
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.85
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.0
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.6
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.0
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,19.0
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,58.49
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,55.54
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.82
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
606926,Ocean Square Saundersfoot,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.27
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.85
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.29
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.92
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.94
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.3
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.27
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.86
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.15
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.31
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.73
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.8
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.0
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.87
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.26
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.33
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.32
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.6
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.54
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.32
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.2
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.2
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.9
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,19.0
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.95
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,58.64
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.06
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.41
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
606926,Ocean Square Saundersfoot,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.07
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.15
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.35
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.13
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.89
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.2
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.17
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.19
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.98
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.65
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.19
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.67
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.4
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.88
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.48
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.03
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.38
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.12
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.34
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.08
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.7
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.8
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.6
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,19.0
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,50.68
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.96
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.48
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
606926,Ocean Square Saundersfoot,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.42
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.05
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.09
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.03
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.93
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.5
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.61
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.28
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.67
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.57
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.89
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.9
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.81
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.1
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.39
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.64
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.22
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.45
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.85
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.0
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.1
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.9
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,19.0
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.53
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.41
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.32
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
606926,Ocean Square Saundersfoot,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.99
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.96
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.27
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.1
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.95
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.8
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.9
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.29
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.9
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.95
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.29
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.7
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.12
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.71
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.66
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.73
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.65
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.41
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.74
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.32
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.4
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.6
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.1
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,19.0
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.32
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.78
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.7
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.66
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
606926,Ocean Square Saundersfoot,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.34
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.12
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.53
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.18
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.93
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.0
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.71
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.22
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.79
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.97
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.69
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.79
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.85
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.81
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.04
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.65
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.94
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.15
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.17
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.4
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.9
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.6
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,19.0
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.03
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.96
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.28
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
606926,Ocean Square Saundersfoot,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.59
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.02
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.24
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.12
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.1
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.4
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.51
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.75
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.88
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.94
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.14
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.37
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.82
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.43
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.32
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.33
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.5
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.72
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.45
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.1
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.2
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.9
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,19.1
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,47.99
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.29
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.14
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
606926,Ocean Square Saundersfoot,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.78
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.91
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.71
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.89
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.93
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.3
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.0
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.95
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.74
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.5
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.34
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.04
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.02
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.42
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.16
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.82
