Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.88
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.29
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.7
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.8
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.1
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,19.1
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,47.19
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.39
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.44
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
606926,Ocean Square Saundersfoot,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.4
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.12
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.53
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.13
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.53
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.3
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.2
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.25
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.46
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.28
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.88
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.97
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.8
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.88
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.44
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.51
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.64
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.27
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.45
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.37
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.4
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.6
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.6
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,19.1
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,51.22
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.33
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.98
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
606926,Ocean Square Saundersfoot,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.49
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.22
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.67
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.18
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.77
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.1
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.7
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.68
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.08
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.06
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.46
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.33
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.94
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.05
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.25
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.04
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.01
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,35.71
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.62
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.2
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.1
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.6
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,19.1
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.98
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,49.67
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.19
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
606926,Ocean Square Saundersfoot,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.27
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.4
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.35
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.4
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.31
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.2
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.12
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.68
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.75
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.67
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.23
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.9
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.8
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.88
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.34
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.93
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.81
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.78
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.47
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.0
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.5
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.3
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,19.1
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.05
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.97
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.03
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
606926,Ocean Square Saundersfoot,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.7
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.61
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.46
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.94
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.8
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.7
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.98
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.97
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.08
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.32
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.33
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.85
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.5
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.86
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.78
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.79
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.47
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.49
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.04
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.26
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.8
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.5
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,19.1
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.93
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.96
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
606926,Ocean Square Saundersfoot,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.13
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.26
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.2
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.86
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.7
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.29
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.01
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.66
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.78
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.14
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.3
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.76
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.03
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.75
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.6
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.66
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.79
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.5
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.3
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.3
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,19.1
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.99
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.76
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.09
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
606926,Ocean Square Saundersfoot,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.25
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.64
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.22
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.28
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.5
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.4
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.17
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.01
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.71
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.93
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.75
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.79
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.09
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.72
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.41
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.71
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.99
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.8
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.4
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,19.1
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,41.32
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.87
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.71
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
606926,Ocean Square Saundersfoot,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.63
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.28
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.15
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.33
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.4
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.01
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.44
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.15
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.73
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.94
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.64
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.01
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.56
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.2
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.82
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.87
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.2
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.2
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.2
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,19.1
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
