Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,40.17
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,37.92
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.09
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
606926,Ocean Square Saundersfoot,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.37
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.63
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.11
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.16
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.3
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.76
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.48
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.46
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.99
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.1
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.68
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.78
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.87
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.89
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.47
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.69
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.6
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.5
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,19.1
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.33
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.34
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.6
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
606926,Ocean Square Saundersfoot,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.49
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.54
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.25
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.17
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.0
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.9
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.27
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.75
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.89
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.74
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.7
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.63
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.55
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.72
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.77
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.37
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.52
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.66
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.8
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.8
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.1
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,19.1
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.47
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.89
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,43.49
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
606926,Ocean Square Saundersfoot,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.35
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.93
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.18
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.27
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.5
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.05
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.74
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.82
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.17
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.1
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.61
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.99
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.29
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.97
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.86
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.6
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.2
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.6
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,19.2
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.14
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.1
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,44.59
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
606926,Ocean Square Saundersfoot,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.16
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.19
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.72
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.19
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.2
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.9
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.27
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.76
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.75
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.25
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.95
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.8
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.63
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.97
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.69
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.8
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.03
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.79
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.99
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.1
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.6
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.1
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,19.2
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,39.22
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.6
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.41
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
606926,Ocean Square Saundersfoot,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.17
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.05
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.04
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.2
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.46
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.17
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.61
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.33
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.42
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.0
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.71
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.99
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.2
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.6
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.5
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,19.2
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,39.57
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.08
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
606926,Ocean Square Saundersfoot,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.62
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.57
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.06
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.35
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.1
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.84
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.46
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.36
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.81
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.44
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.22
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.93
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.62
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.85
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.07
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.6
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.2
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.6
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,19.2
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,48.25
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.64
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.52
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
606926,Ocean Square Saundersfoot,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.48
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.41
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.06
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.29
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.6
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.77
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.5
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.68
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.94
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.63
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.51
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.63
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.49
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.34
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.33
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.91
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.6
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.7
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,19.3
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,40.72
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.65
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.29
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
606926,Ocean Square Saundersfoot,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.79
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.71
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.18
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.52
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
