Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.2
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.23
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.88
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.45
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.05
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.11
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.32
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.53
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.05
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.23
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.88
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.53
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.42
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.1
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.9
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.1
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,19.3
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,41.22
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.08
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,38.67
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
606926,Ocean Square Saundersfoot,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.98
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.14
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.13
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.11
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.8
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.86
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.85
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.39
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.57
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.3
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.46
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.09
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.08
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.36
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.84
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.24
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.8
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.8
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,19.3
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,42.5
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.36
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.73
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
606926,Ocean Square Saundersfoot,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.66
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.14
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.03
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.19
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.8
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.9
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.95
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.03
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.79
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.37
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.36
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.06
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.51
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.52
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.88
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.77
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.13
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.47
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.0
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.6
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,19.3
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,41.58
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.26
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.87
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
606926,Ocean Square Saundersfoot,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.07
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.39
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.1
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.38
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.54
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.65
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.27
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.68
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.06
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.63
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.85
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.59
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.9
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.3
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.6
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,19.4
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,43.63
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,38.21
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.01
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
606926,Ocean Square Saundersfoot,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.02
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.85
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.03
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.13
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.7
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.73
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.83
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.86
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.97
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.4
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.63
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.77
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.03
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.27
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.55
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.9
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.4
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.7
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,19.4
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,40.26
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,37.25
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,42.09
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
606926,Ocean Square Saundersfoot,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.66
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.06
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.1
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.21
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.34
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.37
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.23
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.07
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.2
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.71
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.65
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.94
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.33
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.42
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.2
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.5
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.8
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,19.4
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,35.63
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,38.76
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,44.12
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
606926,Ocean Square Saundersfoot,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.8
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.56
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.14
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.33
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.4
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.26
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.04
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.25
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.2
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.3
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.56
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.7
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.97
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.88
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.69
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.32
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.83
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.6
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.0
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.2
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,19.4
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,39.43
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.12
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,46.95
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
606926,Ocean Square Saundersfoot,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.9
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.13
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.13
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.37
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.9
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.33
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.61
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
