Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.26
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.78
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.46
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.66
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.79
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.99
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.33
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.94
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.29
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.1
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.6
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.9
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,19.5
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,45.19
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.41
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,42.23
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
606926,Ocean Square Saundersfoot,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.98
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.38
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.05
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.49
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.8
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.34
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.3
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.44
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.71
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.29
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.7
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.75
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.45
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.11
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.49
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.42
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.78
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.72
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.4
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.3
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.3
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,19.5
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,46.08
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,39.2
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,49.84
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
606926,Ocean Square Saundersfoot,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.91
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.16
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.15
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.19
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.95
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.56
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.03
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.79
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.35
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.11
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.3
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.4
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.82
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.56
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.25
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.36
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.15
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.0
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.75
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.9
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.6
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.5
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,19.5
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,47.72
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,40.41
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,45.07
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
606926,Ocean Square Saundersfoot,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.94
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.9
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.41
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.5
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.41
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.01
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.59
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.44
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.41
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.43
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.4
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.97
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.02
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.56
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.53
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.98
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.81
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.85
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.0
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.0
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.8
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,19.5
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,44.9
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,44.25
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,47.05
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
606926,Ocean Square Saundersfoot,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.73
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.65
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.73
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.27
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.9
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.15
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.12
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.67
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.11
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.84
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.1
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.81
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.09
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.27
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.78
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.08
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.95
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.92
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.0
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.2
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.7
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,19.6
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,43.16
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,40.42
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,45.18
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
606926,Ocean Square Saundersfoot,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.22
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.52
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.5
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.16
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.1
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.6
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.21
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.25
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.71
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.19
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.34
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.1
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.94
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.25
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.45
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.13
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.99
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.2
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.0
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.3
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.3
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,19.6
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,45.27
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,44.89
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.68
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
606926,Ocean Square Saundersfoot,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.13
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.6
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.08
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.11
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.9
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.7
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.22
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.34
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.05
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.59
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.4
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.9
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.51
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.81
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,35.73
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.76
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.21
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.4
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.0
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.5
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,19.6
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,49.36
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,40.86
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.94
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
606926,Ocean Square Saundersfoot,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.66
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.21
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.35
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.89
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.46
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.04
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.79
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.73
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.77
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.72
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
