Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.54
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.17
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.22
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.76
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.18
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.6
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.7
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.5
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,19.7
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,49.62
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.29
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.52
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
606926,Ocean Square Saundersfoot,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.03
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.51
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.88
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.09
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.18
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.3
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.67
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.17
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.37
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.99
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.69
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.22
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.31
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.1
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.1
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.41
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.01
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.8
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.7
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.0
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,19.8
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,52.71
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.53
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,44.08
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
606926,Ocean Square Saundersfoot,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.01
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.3
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.06
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.23
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.5
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.2
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.93
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.19
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.65
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.91
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.3
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.53
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.5
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.63
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.26
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.08
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.45
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.82
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.88
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.32
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.0
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.2
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.9
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,19.8
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,43.45
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.51
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,45.13
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
606926,Ocean Square Saundersfoot,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.31
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.7
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.28
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.4
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.17
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.58
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.53
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.6
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.17
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.4
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.68
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.43
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.27
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.93
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.03
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.6
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.1
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.8
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,19.9
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,44.17
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.57
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,41.88
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
606926,Ocean Square Saundersfoot,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.31
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.74
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.16
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.25
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.7
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.23
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.04
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.54
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.62
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.8
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.73
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.3
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.63
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.54
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.86
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.3
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.4
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.1
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,19.9
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,44.79
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.29
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.04
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
606926,Ocean Square Saundersfoot,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.13
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.45
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.04
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.31
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.4
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.89
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.84
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.66
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.81
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.3
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.84
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.56
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.47
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.43
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.46
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.13
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.15
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.0
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.6
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.2
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,19.9
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,48.89
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,41.76
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
606926,Ocean Square Saundersfoot,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.06
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.3
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.1
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.32
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.8
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.7
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.98
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.71
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.47
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.55
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.8
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.79
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.97
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.51
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.99
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.72
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.3
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.36
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.3
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.6
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.4
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,19.9
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,51.85
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.94
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,46.24
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
606926,Ocean Square Saundersfoot,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.53
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.13
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.62
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.2
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.1
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.86
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.24
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.12
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.74
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.2
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.89
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.74
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.88
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.89
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.49
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.37
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.88
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.4
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.5
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.7
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,20.0
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
