Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,47.66
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,46.3
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,43.38
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
606926,Ocean Square Saundersfoot,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.62
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.99
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.51
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.8
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.15
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.35
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.88
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.3
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.15
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.76
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.34
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.56
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.27
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.56
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.41
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.35
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.1
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.4
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.9
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,20.0
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,49.4
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,41.98
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,47.98
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
606926,Ocean Square Saundersfoot,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.79
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.53
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.37
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.04
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.1
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.2
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.64
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.21
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.15
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.06
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.8
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.75
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.96
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.15
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.02
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.47
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.5
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.5
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.2
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,20.1
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,47.33
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.98
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,45.37
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
606926,Ocean Square Saundersfoot,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.08
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.41
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.25
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.06
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.3
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.84
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.02
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.54
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.19
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.92
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.69
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.36
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.03
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.99
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.88
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.04
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.06
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.9
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.1
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.0
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,20.2
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,39.28
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.11
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,43.21
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
606926,Ocean Square Saundersfoot,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.79
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.5
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.12
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.26
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.4
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.01
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.7
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.13
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.41
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.73
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.71
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.82
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.07
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.78
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.35
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.71
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.38
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.0
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.4
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,20.3
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.02
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.52
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.56
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
606926,Ocean Square Saundersfoot,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.79
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.75
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.3
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.07
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.6
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.89
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.06
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.39
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.63
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.86
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.89
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.37
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.22
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.77
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.8
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.7
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.5
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,20.3
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.87
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.71
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.5
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
606926,Ocean Square Saundersfoot,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
